Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-05-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-05-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,transformer,,Temperature,C,23.3
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,transformer,,Temperature,C,23.3
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-05-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-05-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-05-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-05-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,transformer,,Temperature,C,23.8
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-05-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
