Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-05-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844824,Avondale Road - Wellington,2023-05-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-05-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-05-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-05-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-05-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
