Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-05-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-05-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-05-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-05-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844824,Avondale Road - Wellington,2023-05-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-05-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-05-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-05-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-05-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-05-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
