Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-05-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-05-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-05-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844824,Avondale Road - Wellington,2023-05-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-05-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-05-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844824,Avondale Road - Wellington,2023-05-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-05-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-05-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-05-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
