Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-05-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-05-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-05-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-05-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
