Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-05-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-05-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-05-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-05-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
