Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-05-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-05-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-05-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-05-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-05-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-05-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
