Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.57
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,transformer,,Temperature,C,21.7
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,transformer,,Temperature,C,21.4
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
