Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,transformer,,Temperature,C,21.0
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,transformer,,Temperature,C,21.0
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-05-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,transformer,,Temperature,C,21.0
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-05-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,transformer,,Temperature,C,20.8
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,transformer,,Temperature,C,20.8
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,transformer,,Temperature,C,20.8
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,transformer,,Temperature,C,20.2
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,transformer,,Temperature,C,19.9
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-05-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
