Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,transformer,,Temperature,C,19.7
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,transformer,,Temperature,C,19.8
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,transformer,,Temperature,C,20.0
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,transformer,,Temperature,C,20.2
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,transformer,,Temperature,C,20.3
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,transformer,,Temperature,C,20.3
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,transformer,,Temperature,C,20.4
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
