Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
