Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,23.3
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,23.8
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844824,Avondale Road - Wellington,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
