Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844824,Avondale Road - Wellington,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,23.8
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844824,Avondale Road - Wellington,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,24.3
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
