Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844824,Avondale Road - Wellington,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
