Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.48
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.89
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.48
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.58
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
