Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.35
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
