Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.56
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.75
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.23
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.56
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
