Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,20.0
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,19.8
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,19.7
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
