Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
