Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,19.0
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
