Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,19.7
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,19.9
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,20.2
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,20.3
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,20.6
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,20.8
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,21.1
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
