Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,21.2
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,21.4
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,transformer,,Temperature,C,23.4
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,transformer,,Temperature,C,23.8
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
