Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-05-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-05-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-05-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-05-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
