Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-05-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-05-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-05-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-05-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
