Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-05-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-05-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-05-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-05-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-05-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-05-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
