Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-05-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-05-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
