Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,transformer,,Temperature,C,29.9
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-05-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-05-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-05-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
