Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-05-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-05-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-05-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-05-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-05-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-05-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-05-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
