Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-05-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-05-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-05-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-05-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-05-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-05-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
