Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-05-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-05-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,transformer,,Temperature,C,24.3
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-05-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-05-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
