Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,transformer,,Temperature,C,23.4
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-05-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-05-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-05-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-05-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-05-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-05-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-05-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
