Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844824,Avondale Road - Wellington,2023-05-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-05-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
