Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-05-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-05-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
