Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-05-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-05-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-05-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-05-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-05-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-05-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-05-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
