Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-05-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-05-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-05-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-05-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-05-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-05-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-05-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-05-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-05-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
