Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,transformer,,Temperature,C,29.9
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,transformer,,Temperature,C,29.9
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-05-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-05-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-05-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-05-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
