Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-05-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-05-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-05-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-05-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-05-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-05-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-05-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,transformer,,Temperature,C,32.0
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-05-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
