Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-05-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844824,Avondale Road - Wellington,2023-05-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-05-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-05-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-05-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-05-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-05-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
