Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-05-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-05-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,transformer,,Temperature,C,33.5
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-05-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.31
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,transformer,,Temperature,C,33.5
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-05-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-05-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-05-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.99
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-05-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.82
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-05-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-05-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,transformer,,Temperature,C,32.6
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
