Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-05-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-05-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-05-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.19
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-05-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-05-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-05-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.57
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-05-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-05-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-05-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-05-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-05-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
