Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-05-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-05-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-05-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-05-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-05-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-05-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-05-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
