Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-05-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,transformer,,Temperature,C,23.3
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-05-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844824,Avondale Road - Wellington,2023-05-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-05-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,transformer,,Temperature,C,21.1
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,transformer,,Temperature,C,20.8
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-05-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,transformer,,Temperature,C,20.6
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
