Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,transformer,,Temperature,C,21.3
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,transformer,,Temperature,C,21.4
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,transformer,,Temperature,C,21.7
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
