Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-05-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-05-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-05-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-05-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
