Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-05-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-05-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-05-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-05-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
