Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-05-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-05-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,transformer,,Temperature,C,29.9
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-05-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-05-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-05-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
