Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-05-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-05-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-05-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,transformer,,Temperature,C,31.1
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-05-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-05-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-05-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-05-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-05-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
