Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-05-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-05-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,transformer,,Temperature,C,32.0
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-05-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,transformer,,Temperature,C,32.0
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,transformer,,Temperature,C,32.6
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-05-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
