Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-05-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,transformer,,Temperature,C,34.1
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-05-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-05-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,transformer,,Temperature,C,34.6
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-05-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,transformer,,Temperature,C,34.7
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-05-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,transformer,,Temperature,C,34.7
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,transformer,,Temperature,C,34.6
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
