Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-05-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,transformer,,Temperature,C,34.4
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-05-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.18
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-05-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-05-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,transformer,,Temperature,C,33.5
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-05-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-05-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,transformer,,Temperature,C,33.3
