Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-05-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,transformer,,Temperature,C,32.6
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-05-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,transformer,,Temperature,C,32.0
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-05-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,transformer,,Temperature,C,31.1
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
