Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-05-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
