Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-05-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-05-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-05-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,transformer,,Temperature,C,22.7
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-05-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,transformer,,Temperature,C,21.6
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-05-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,transformer,,Temperature,C,21.4
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-05-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
