Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,transformer,,Temperature,C,20.7
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,transformer,,Temperature,C,21.0
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,transformer,,Temperature,C,21.1
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,transformer,,Temperature,C,21.3
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,transformer,,Temperature,C,21.4
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,transformer,,Temperature,C,21.6
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,transformer,,Temperature,C,21.9
