Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,transformer,,Temperature,C,22.7
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,transformer,,Temperature,C,23.3
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
