Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,transformer,,Temperature,C,24.3
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,transformer,,Temperature,C,20.7
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,transformer,,Temperature,C,20.7
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,transformer,,Temperature,C,20.8
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-05-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
