Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,transformer,,Temperature,C,21.0
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-05-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,transformer,,Temperature,C,21.3
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,transformer,,Temperature,C,21.4
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-05-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,transformer,,Temperature,C,21.4
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-05-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,transformer,,Temperature,C,21.7
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-05-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-05-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-05-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-05-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-05-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
