Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-05-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-05-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,transformer,,Temperature,C,22.7
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-05-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-05-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-05-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-05-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,transformer,,Temperature,C,23.3
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-05-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,transformer,,Temperature,C,23.4
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-05-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-05-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-05-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
