Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-05-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-05-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-05-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-05-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-05-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-05-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844824,Avondale Road - Wellington,2023-05-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-05-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-05-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-05-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,transformer,,Temperature,C,26.4
