Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-05-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844824,Avondale Road - Wellington,2023-05-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-05-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-05-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-05-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844824,Avondale Road - Wellington,2023-05-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-05-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844824,Avondale Road - Wellington,2023-05-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-05-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-05-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
