Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844824,Avondale Road - Wellington,2023-05-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-05-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844824,Avondale Road - Wellington,2023-05-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844824,Avondale Road - Wellington,2023-05-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844824,Avondale Road - Wellington,2023-05-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-05-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-05-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844824,Avondale Road - Wellington,2023-05-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-05-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-05-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-05-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
