Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-05-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-05-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844824,Avondale Road - Wellington,2023-05-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-05-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-05-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-05-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
