Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-05-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-05-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-05-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.46
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-05-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.24
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-05-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-05-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-05-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-05-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
