Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-05-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-05-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844824,Avondale Road - Wellington,2023-05-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-05-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-05-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-05-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
